Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.68
