Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
