Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.07
