Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
