Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
