Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
