Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,transformer,,Temperature,C,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,transformer,,Temperature,C,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,transformer,,Temperature,C,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,transformer,,Temperature,C,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,transformer,,Temperature,C,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,transformer,,Temperature,C,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,transformer,,Temperature,C,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,transformer,,Temperature,C,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,transformer,,Temperature,C,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,transformer,,Temperature,C,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,transformer,,Temperature,C,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,transformer,,Temperature,C,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,transformer,,Temperature,C,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,transformer,,Temperature,C,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
