Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,transformer,,Temperature,C,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,transformer,,Temperature,C,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,transformer,,Temperature,C,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,transformer,,Temperature,C,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,transformer,,Temperature,C,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,transformer,,Temperature,C,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,transformer,,Temperature,C,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,transformer,,Temperature,C,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,transformer,,Temperature,C,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,transformer,,Temperature,C,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,transformer,,Temperature,C,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,transformer,,Temperature,C,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,transformer,,Temperature,C,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
