Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,transformer,,Temperature,C,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,transformer,,Temperature,C,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,transformer,,Temperature,C,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,transformer,,Temperature,C,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,transformer,,Temperature,C,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,transformer,,Temperature,C,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,transformer,,Temperature,C,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,transformer,,Temperature,C,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,transformer,,Temperature,C,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,transformer,,Temperature,C,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,transformer,,Temperature,C,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,transformer,,Temperature,C,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,transformer,,Temperature,C,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,transformer,,Temperature,C,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
