Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,transformer,,Temperature,C,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,transformer,,Temperature,C,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,transformer,,Temperature,C,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,transformer,,Temperature,C,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
