Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:30:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
