Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
