Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,transformer,,Temperature,C,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,transformer,,Temperature,C,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,transformer,,Temperature,C,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,transformer,,Temperature,C,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,transformer,,Temperature,C,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,transformer,,Temperature,C,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,transformer,,Temperature,C,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,transformer,,Temperature,C,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,transformer,,Temperature,C,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,transformer,,Temperature,C,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,transformer,,Temperature,C,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,transformer,,Temperature,C,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,transformer,,Temperature,C,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,transformer,,Temperature,C,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
