Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,transformer,,Temperature,C,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,transformer,,Temperature,C,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,transformer,,Temperature,C,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
