Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
