Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
