Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:30:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
