Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
