Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,transformer,,Temperature,C,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,transformer,,Temperature,C,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,transformer,,Temperature,C,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,transformer,,Temperature,C,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,transformer,,Temperature,C,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,transformer,,Temperature,C,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,transformer,,Temperature,C,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,transformer,,Temperature,C,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,transformer,,Temperature,C,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
