Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T13:00:00.000+00:00,transformer,,Temperature,C,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,transformer,,Temperature,C,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,transformer,,Temperature,C,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,transformer,,Temperature,C,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,transformer,,Temperature,C,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
