Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
