Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
