Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
