Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:30:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
