Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
