Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,transformer,,Temperature,C,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,transformer,,Temperature,C,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,transformer,,Temperature,C,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
