Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,transformer,,Temperature,C,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,transformer,,Temperature,C,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,transformer,,Temperature,C,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,transformer,,Temperature,C,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,transformer,,Temperature,C,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,transformer,,Temperature,C,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,transformer,,Temperature,C,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,transformer,,Temperature,C,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,transformer,,Temperature,C,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,transformer,,Temperature,C,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,transformer,,Temperature,C,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,transformer,,Temperature,C,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,transformer,,Temperature,C,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,transformer,,Temperature,C,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
