Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:10:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
