Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:40:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
