Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:10:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
