Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:40:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
