Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,transformer,,Temperature,C,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,transformer,,Temperature,C,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,transformer,,Temperature,C,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,transformer,,Temperature,C,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,transformer,,Temperature,C,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,transformer,,Temperature,C,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
