Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
