Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
