Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
