Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:50:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
