Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T05:20:00.000+00:00,transformer,,Temperature,C,15.9
