Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T00:50:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
