Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,transformer,,Temperature,C,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,transformer,,Temperature,C,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,transformer,,Temperature,C,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,transformer,,Temperature,C,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
