Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,transformer,,Temperature,C,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
