Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,transformer,,Temperature,C,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,transformer,,Temperature,C,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,transformer,,Temperature,C,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,transformer,,Temperature,C,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,transformer,,Temperature,C,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,transformer,,Temperature,C,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,transformer,,Temperature,C,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,transformer,,Temperature,C,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
