Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,transformer,,Temperature,C,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,transformer,,Temperature,C,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,transformer,,Temperature,C,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,transformer,,Temperature,C,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,transformer,,Temperature,C,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,transformer,,Temperature,C,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,transformer,,Temperature,C,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,transformer,,Temperature,C,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,transformer,,Temperature,C,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,transformer,,Temperature,C,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
