Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
