Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
