Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
