Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:30:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
