Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,transformer,,Temperature,C,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
