Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
