Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
