Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
