Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:30:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
