Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
