Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
