Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
