Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
