Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,transformer,,Temperature,C,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
