Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,transformer,,Temperature,C,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,transformer,,Temperature,C,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,transformer,,Temperature,C,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,transformer,,Temperature,C,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,transformer,,Temperature,C,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,transformer,,Temperature,C,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,transformer,,Temperature,C,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
