Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
