Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,transformer,,Temperature,C,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
