Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,transformer,,Temperature,C,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,transformer,,Temperature,C,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:10:00.000+00:00,transformer,,Temperature,C,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
