Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
