Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
