Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
