Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:50:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
